Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
