Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
