Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
