Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
