Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
