Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
