Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
