Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
