Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
