Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
