Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
