Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
