Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
