Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
