Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
