Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
