Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
