Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
