Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
