Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
