Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
