Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
