Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
