Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
