Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
