Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
