Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
