Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
