Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
