Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
