Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
