Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
