Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
