Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
