Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
