Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
