Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
