Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
