Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
