Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
