Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
