Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
