Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
