Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
