Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
