Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
