Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
