Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
