Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
