Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
