Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
