Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
