Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
