Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
