Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
