Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
