Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
