Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
