Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
