Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
