Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
