Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
