Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
