Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
